ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
108,2013-01,119587.0,7644443.0,420747.667,26.789202508960575,8.898630264276067
108,2013-02,254709.0,4796685.667,89775.667,63.171875,30.20564188660228
108,2013-03,388834.0,7055415.333000001,590978.3319999999,87.10439068100358,31.34921615440684
108,2013-04,304438.0,5671404.0,1520520.667,70.47175925925926,30.534675775757346
108,2013-05,408816.0,8603780.0,328549.332,91.58064516129032,27.028604636566715
108,2013-06,372514.0,8142756.0,651713.334,86.23009259259258,26.022931343310958
108,2013-07,395525.0,8654636.0,251005.33299999998,88.603270609319,25.99621800000216
108,2013-08,406484.0,9030444.0,471198.00100000005,91.05824372759857,25.60468219133707
108,2013-09,356061.0,9281584.0,1138380.001,82.42152777777778,21.82163793378372
108,2013-10,386242.0,9782616.0,368248.66800000006,86.52374551971326,22.45895416249941
108,2013-11,385105.333,10075485.333,259634.001,89.14475300925926,21.741955153003772
108,2013-12,413022.0,11578343.332,330120.0,92.52284946236558,20.291390077428044
108,2014-01,385972.0,10432233.333999999,401469.334,86.46326164874552,21.04570826821705
108,2014-02,333376.0,9003080.0,559406.0,82.68253968253968,21.063389565941137
108,2014-03,359051.0,9557890.0,565078.0,80.43257168458781,21.368751593360734
108,2014-04,346486.0,9569946.663,405364.0,80.20509259259259,20.5949722891714
108,2014-05,351144.0,9769883.331,429769.999,78.66129032258064,20.44470801060787
108,2014-06,342955.0,9624770.0,655861.334,79.38773148148148,20.26897638419758
108,2014-07,318358.0,9418150.001,1089840.001,71.31675627240143,19.228048216911528
108,2014-08,330895.0,9634926.665000001,439686.0,74.12522401433692,19.535603370711623
108,2014-09,328284.0,9589986.666000001,880511.999,75.99166666666667,19.472277543623434
108,2014-10,343520.0,10174956.667999998,409698.66599999997,76.95340501792116,19.20456597925501
108,2014-11,332949.0,9678566.670999998,126439.333,77.07152777777779,19.568237316324836
108,2014-12,345755.0,10029859.997000001,236358.0,77.45407706093191,19.609144018510136
108,2015-01,311658.0,8883233.333999999,352330.66699999996,69.81586021505376,19.956861689253024
108,2015-02,263555.0,6717956.666999999,621860.0,65.3658234126984,22.316141142008153
108,2015-03,352363.333,8545243.333,263048.0,78.93443839605735,23.45585742196363
108,2015-04,334231.0,8771630.0,798911.9979999999,77.36828703703705,21.674618495460173
108,2015-05,348503.0,9784480.0,250852.0,78.06966845878136,20.2606702825972
108,2015-06,284329.0,8148480.0,499048.0,65.81689814814816,19.848586832554453
108,2015-07,294744.667,8538796.667,1175782.667,66.02703113799284,19.635154454467038
108,2015-08,303146.0,8861790.0,1726276.0,67.90905017921148,19.45877183578788
108,2015-09,372578.0,8078623.335000001,918720.0,86.24490740740741,26.234022416724873
108,2015-10,368346.0,10055856.664,377472.0,82.51478494623656,20.836363325474704
108,2015-11,399241.667,10216170.004999999,306921.333,92.41705254629629,22.2296582901438
108,2015-12,395841.0,11165706.67,504608.0,88.67405913978494,20.165992368846638
108,2016-01,417173.0,10702430.0,524478.666,93.45273297491039,22.172712941515773
108,2016-02,357717.0,9125220.0,1106764.0,85.66020114942529,22.29878879632491
108,2016-03,422133.0,10908526.667,680870.667,94.5638440860215,22.012443002629368
108,2016-04,356773.0,9314880.0,406836.0,82.58634259259259,21.787116402286806
108,2016-05,417825.0,8395263.327,584152.0,93.59879032258065,28.31034337369987
108,2016-06,381885.0,6346315.326999999,421452.0,88.39930555555556,34.22914026597658
108,2016-07,305787.0,7926069.999,1462146.667,68.50067204301075,21.945533981146458
108,2016-08,310593.0,9028613.333,596436.0,69.57728494623656,19.568414880969847
108,2016-09,318071.0,8879970.0,451460.0,73.6275462962963,20.37499982169609
108,2016-10,358251.0,9911388.0,404156.0,80.25336021505376,20.56070355635356
108,2016-11,371343.333,9986986.667,247553.33299999998,85.9591048611111,21.150770794505554
108,2016-12,387204.0,10203904.0,420301.333,86.73924731182797,21.58532087326576
108,2017-01,347000.0,9058912.0,649504.0,77.73297491039428,21.78905884797939
108,2017-02,349340.0,9072320.0,369145.333,86.64186507936508,21.903574462394033
108,2017-03,419173.333,11296917.333,394668.0,93.90083624551971,21.10662203026969
108,2017-04,397016.0,10864213.336,1414828.0,91.90185185185186,20.787141018147132
108,2017-05,353304.0,9649632.0,1720500.0,79.14516129032259,20.826814120994456
108,2017-06,346918.0,9925152.0,875110.667,80.3050925925926,19.88267004206417
108,2017-07,330652.0,8543936.0,1621120.0,74.07078853046595,22.013961637040975
108,2017-08,345008.0,9049760.0,492264.0,77.28673835125448,21.6858845612112
108,2017-09,349728.0,9128384.0,451784.0,80.95555555555556,21.793226928227384
108,2017-10,351128.0,8600032.667,387108.0,78.65770609318996,23.224715347080284
108,2017-11,350031.333,8351291.333000001,446724.0,81.02577152777778,23.841760750786154
108,2017-12,364724.667,8429021.0,176777.33299999998,81.70355443548387,24.613480981777126
108,2018-01,291386.0,6409854.0,311020.0,65.27464157706093,25.858634169618632
108,2018-02,303392.0,6688135.0,30860.0,75.24603174603175,25.80382762409351
108,2018-03,353884.0,7709323.0,581365.665,79.27508960573478,26.111373895390464
108,2018-04,382038.0,8297744.0,839535.001,88.43472222222222,26.189763024745037
108,2018-05,363619.333,8488076.0,1084644.334,81.45594377240143,24.368160376371904
108,2018-06,372438.0,8487874.667,764721.333,86.2125,24.959740490004105
108,2018-07,328972.0,7730492.0,885613.333,73.69444444444444,24.20676967692785
108,2018-08,339524.0,8413148.0,845513.0,76.05824372759857,22.95604079075593
108,2018-09,278558.0,6873828.0,1297564.0,64.48101851851852,23.051649774574905
108,2018-10,253685.0,6090473.334,1146329.0,56.8290770609319,23.69347606549535
108,2018-11,360538.0,8650397.667,1081249.333,83.45787037037037,23.708277957637314
108,2018-12,394002.0,9277034.0,131731.66700000002,88.26209677419354,24.158742007413146
108,2019-01,397947.0,9592304.0,123467.001,89.14583333333333,23.59865976933175
108,2019-02,293503.0,6812690.0,412231.66599999997,72.79340277777779,24.50636823829256
108,2019-03,378577.0,9074548.667,368445.0,84.80667562724015,23.730901087836255
108,2019-04,354273.0,8653135.0,571542.333,82.00763888888889,23.28893418396916
108,2019-05,353513.0,9043778.0,456163.667,79.19198028673836,22.235174079534755
108,2019-06,260720.0,6574300.6680000005,1411086.0,60.351851851851855,22.5584794727351
108,2019-07,241976.0,5898616.0,1612851.333,54.20609318996416,23.33496784104384
108,2019-08,324646.0,8772288.0,466755.0,72.72535842293907,21.05145958880207
108,2019-09,310301.0,8090976.0,309710.0,71.82893518518519,21.815606938726138
108,2019-10,299661.0,7475344.0,646573.0,67.12836021505376,22.802584804124066
108,2019-11,281530.0,7111377.0,523293.333,65.16898148148148,22.519358533984814
108,2019-12,319497.0,7649534.001,200264.66700000002,71.57190860215053,23.758381030300878
108,2020-01,319109.0,7866826.667,138117.33299999998,71.48499103942653,23.074086140490614
108,2020-02,288772.0,7242765.0,196495.33299999998,69.15038314176245,22.67961742971549
108,2020-03,218270.66700000002,5616102.0,1588700.0,48.895758736559145,22.107794886649142
108,2020-04,261543.0,6582006.0,1823775.999,60.542361111111106,22.60319673060158
108,2020-05,199121.0,5684844.0,425164.667,44.60595878136201,19.924321963217754
108,2020-06,185724.0,5590250.0,1476585.333,42.99166666666667,18.898260721792408
108,2020-07,207413.0,6155855.0,141114.0,46.46348566308244,19.166050559453833
108,2020-08,183118.0,5754134.0,13045.0,41.02105734767025,18.102397742793848
108,2020-09,10425.0,369745.0,2107.0,2.4131944444444446,16.03831694816698
108,2020-10,0.0,0.0,2.0,0.0,0.0
108,2020-11,0.0,0.0,0.0,0.0,0.0
108,2020-12,0.0,0.0,0.0,0.0,0.0
108,2021-01,0.0,0.0,498194.0,0.0,0.0
108,2021-02,117622.0,2771747.0,2695782.0009999997,29.172123015873012,24.139040949023606
108,2021-03,372707.667,8722100.0,370.0,83.49186088709678,24.307052725662402
108,2021-04,293599.0,6353654.0,0.0,67.96273148148148,26.285488292773472
108,2021-05,275136.0,6495423.0,0.0,61.634408602150536,24.094893896825504
108,2021-06,240219.0,6103217.0,0.0,55.60625,22.38894250360097
108,2021-07,142066.0,2454998.334,211883.666,58.033496732026144,32.9172835737384
